"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"558,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1270,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"799,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S5";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3685,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
