"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S11";"19/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
