"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770720101_029";"037707201000";"CHALAUTRE LA GRAND";"77";"77072";"Chalautre-la-Grande";"733883,074699998";"6826875,8574";"400";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,20";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"30854,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
