"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S11";"05/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3085,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"05/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"415,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"06/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"418,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"11/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"424,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"12/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"282,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"15/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"137,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"16/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"137,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"17/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"430,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"18/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"426,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"19/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"295,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"23/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"431,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"24/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"279,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2504,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"275,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,60";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,60";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"434,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"429,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1240,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"835,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"417,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"458,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1368,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1368,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"775,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"271,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1544,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"823,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"237,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1374,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S9";"30/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
