"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3216,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"328,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"328,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
