"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12203,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1791,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"201,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"289,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1791,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
