"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"375,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"194,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,18";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,52";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2110,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S9";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7276,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
