"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6298,65";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,27";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1194,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,74";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"974,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,64";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"864,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,27";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1194,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,74";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"974,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,64";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"864,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772600101_029";"037726001000";"LONGUEVILLE";"77";"77260";"Longueville";"6849635,7902";"3194255,6368";"2700";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10795,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
