"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4036,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,29";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2473,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1806,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2189,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1555,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"463,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4036,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,29";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2473,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1806,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2189,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,37";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6658,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S9";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
