"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"678,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"703,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"627,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"642,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"590,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S10";"25/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"02/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"09/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"16/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"23/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1708,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"03/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"543,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"09/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"544,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"11/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"15/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"565,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"17/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"588,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"18/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"22/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"550,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"24/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"536,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"29/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"561,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"564,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,09";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,46";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,54";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,72";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,48";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"678,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,63";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"703,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"627,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,13";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,18";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"642,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,46";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,44";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,13";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"590,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,78";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S6";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
