"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S10";"05/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S10";"12/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S10";"19/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S10";"26/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S11";"05/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S11";"19/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S11";"26/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"909,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"247,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"793,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"902,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"653,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"689,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"667,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"695,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"648,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"679,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S9";"05/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S9";"12/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S9";"19/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"S9";"26/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773850101_029";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";"3000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
