"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"264,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,47";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"822,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"558,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"822,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2893,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"04/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
