"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4947,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"279,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"342,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"318,89";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"279,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,40";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"342,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,10";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
