"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774590101_029";"037745901000";"SOURDUN";"77";"77459";"Sourdun";"725787,912299998";"6826252,8476";"1800";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"528,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,39";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,43";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"370,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,39";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,43";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
