"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,20";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,40";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,60";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,60";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,60";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,80";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
