"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,16";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
