"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,68";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,34";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,25";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,97";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,22";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,89";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,25";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,18";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,65";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,08";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,74";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,69";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,28";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,99";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,03";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,14";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,91";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,83";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,32";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,56";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,27";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2792,68";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,77";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
