"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31407,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
