"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1390,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6142,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
