"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250201_029";"037812502000";"LE MAUPAS";"78";"78125";"Celle-les-Bordes";"622954,965000004";"6837806,2423";"50";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
