"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5420,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1570,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"323,76";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
