"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4155,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"325,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1495,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,19";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4769,05";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9591,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
