"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5280,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5216,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4864,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4977,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5320,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5312,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5192,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4711,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4594,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4583,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4955,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5070,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5395,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5049,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
