"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13097,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"888,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"275,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"888,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"RAS";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
