"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1866,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"60178,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
