"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"646,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,20";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,29";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"04/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
