"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"08/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"09/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"10/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"11/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"12/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"13/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"14/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"15/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"16/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"17/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"18/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"19/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"20/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"21/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"22/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"23/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"24/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"25/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"26/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"27/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"28/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"29/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"30/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de graisses extérieures";"S7";"31/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de curage";"S12";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières de vidange";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"Pas d'apport de matières extérieures";"A7";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"A3";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"A3";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"A3";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"A3";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"A3";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
