"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,98";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,63";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,57";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,44";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,15";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,61";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,59";"120";"m3/j";"mètre cube par jour";"";""
