"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,08";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,08";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,08";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,08";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010401_029";"037860104000";"SONCHAMP - HUNIERE";"78";"78601";"Sonchamp";"618867,939400002";"6830368,2094";"500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
