"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25959,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3010,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786150101_029";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";"9000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"755,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1201,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2334,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2509,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2474,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"736,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2712,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1007,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2790,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1046,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2490,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"736,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1648,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1580,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2388,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"667,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2213,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1194,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
