"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13089,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"687,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"440,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"454,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"543,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"495,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"484,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"483,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"484,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"14,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"8,10";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"9,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"6,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"60,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"519,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"476,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"500,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"498,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"514,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"551,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"527,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"514,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"450,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"530,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"640,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"447,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"491,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"514,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"467,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"433,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"452,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"460,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"778,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"480,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"218,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"456,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"430,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"366,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"376,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"409,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"242,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,60";"243";"%";"pourcentage";"16,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3440,00";"67";"kg";"kilogramme";"3440,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"516,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S10";"10/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S15";"02/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S15";"04/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S15";"12/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S15";"17/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
