"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5644,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5644,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5935,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
