"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,16";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,16";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"54,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,90";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,90";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,90";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";""
