"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1115";"Benzo(a)pyrène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,05";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1116";"Benzo(b)fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,06";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1191";"Fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,09";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1302";"pH";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1371";"Chrome VI";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,60";"303";"mg(Cr)/kg";"milligramme de chrome par kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1375";"Sodium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,16";"325";"mg(Na)/kg";"milligramme de sodium par kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1379";"Cobalt";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,80";"132";"µg/(kg MS)";"microgramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,10";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"388,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,80";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"439,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1393";"Fer";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,20";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1394";"Manganèse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1395";"Molybdène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,70";"324";"mg(Mo)/kg";"milligramme de molybdène par kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1819";"Soufre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"0";"Unité inconnue";"Unité inconnue";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,70";"400";"% MS";"pourcentage de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"2833";"Rapport Carbone sur Azote";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"X";"X";"Sans objet";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"5540";"Matière Sèche Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,70";"400";"% MS";"pourcentage de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S6";"19/05/2017";"5931";"Somme Cr+Cu+Ni+Zn";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"880,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
