"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
