"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"13/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"14/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
