"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"355,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"132,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,53";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,53";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,53";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S7";"31/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870201_029";"038938702000";"SENS ROSOY";"89";"89387";"Sens";"722950,297700003";"6783675,5338";"1200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
