"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"2,20";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"8,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"0,20";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"6,90";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"3,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"3,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"0,40";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"12,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"4,20";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"6,10";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"0,20";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"0,20";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"43,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"12,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"12000,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"0,83";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,60";"67";"kg";"kilogramme";"99,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"12,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"12000,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"0,98";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"67";"kg";"kilogramme";"118,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"12,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"12000,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,16";"243";"%";"pourcentage";"1,16";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"67";"kg";"kilogramme";"139,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"12,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"12000,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"0,91";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"67";"kg";"kilogramme";"109,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894410101_029";"038944101000";"VERMENTON";"89";"89441";"Vermenton";"754663,098499998";"6729973,7133";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,89";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,73";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5144,99";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
