"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910980101_029";"039109801000";"BOUTERVILLIERS";"91";"91098";"Boutervilliers";"630156,863499999";"6817354,8365";"360";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21940,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
