"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15644,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"631,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1262,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1262,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1090,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
