"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"475,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1271,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"672,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"631,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"500,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"672,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1254,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"545,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4916,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"198,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14678,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"492,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"990,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"990,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"814,00";"67";"kg";"kilogramme";"";"Correcte"
