"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31239,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1911,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1380,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1305,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1409,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1577,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1746,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1057,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1564,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1888,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"03/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"04/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"09/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"11/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"16/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"17/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"23/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"24/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"30/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"136,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1911,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1380,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1305,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1409,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1577,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1746,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1057,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1564,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"46";"g/L";"gramme par litre";"";"Correcte"
