"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,28";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148430,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,49";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147420,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,67";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,97";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148456,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,33";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146753,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,62";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153356,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,33";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,42";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151093,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,33";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,29";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147458,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,57";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155404,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,33";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157834,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,67";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,77";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141346,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,67";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,40";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148305,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,33";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,93";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141882,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,67";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138622,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,67";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141106,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
