"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
