"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5592,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
