"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
