"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Ce point S2 ne correspond pas exactement à la définition d'un point S2 (effluents épurés) dans la mesure où les dispositifs de mesures associés sont positionnés en aval de la confluence des effluents épurés et des effluents du by-pass en amont prétraitement. Les données de ce point sont toutefois intéressantes (il s'agit de la pollution réellement rejetée) et sont utilisées pour le calcul des données du point A4.
Le volume journalier : La mesure du débit Q.EERS n'est pas entièrement fiable, des décrochages sont constatés de temps en temps, mais il existe un modèle mathématique de repli qui permet de recalculer le débit lorsque ces évènements se produisent. Lorsque le débimètre Q.EERS fonctionne correctement (95% du temps), les débits qu'il donne sont proches à 5% de la somme des débits (Q.EDD1,2,3,4, Q.EEB5,6,7,8 , Q.ReTV1,ReTV2,ReTMinova , Q.ETP et Q.DTS). Pour cette raison et en attendant que le Q.EERS soit définitivement et complètement opérationnel, le volume journalier de S2 sera égal à la sommes des débits : Q.S2 = Q.A3 + Q.A2 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova + Q.DTS";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126821,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114012,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86848,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96727,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99778,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104243,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100839,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94754,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30256,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85339,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111010,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124938,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103379,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90504,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70297,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90299,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94504,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92218,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73532,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74594,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77827,07";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81684,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79655,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
