"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83410,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90621,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91350,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96239,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61969,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91472,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70204,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le point logique S18 ""Autres apports extérieurs sur la file eau"" représente les apports tels que les graisses extérieures ou les condensats d¿évaporation de boues d¿épuration de l¿usine de séchage Limay. Compte-tenu de la faible part des quantités de polluants liées à ces apports extérieurs (aucun volume dépoté à ce jour), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"93640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10058,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17910,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3368,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"38,64";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"129,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"125,71";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3370,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les matières de vidanges sont dépotées au niveau d'une fosse de stockage. Ces effluents sont ensuite acheminées par pompage vers la bâche d'homogénéisation eau brute et viennent s'ajouter au prélèvement au niveau du point réglementaire A3. Compte-tenu de la faible part des quantités de polluants liées aux matières de vidange (les volumes dépotés représentent moins de 0,1¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,1 %), leurs apports sont considérés comme négligeables dans le calcul des volumes et concentrations du point A3. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S12";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
