"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"33,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,03";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,92";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
