"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5391,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,03";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248185,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4276,17";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184493,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3226,12";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137880,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4653,82";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207885,03";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4209,01";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,64";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187872,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4053,09";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157409,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4285,22";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175928,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3916,55";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150942,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3859,02";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,68";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156975,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3062,78";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136022,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3639,78";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159061,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4160,93";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,48";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185068,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4423,51";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228137,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4015,23";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,59";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179034,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3847,11";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,21";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181608,69";"67";"kg";"kilogramme";"";"Correcte"
