"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"258000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"253000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"258000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"261000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
