"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51345,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153533,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49326,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140873,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,49";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47170,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143402,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46097,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74385,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78940,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153278,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,18";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49320,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72691,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156303,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,99";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48430,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77571,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139420,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44512,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61605,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,01";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20335,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143856,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,04";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46084,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146002,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48054,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140544,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26372,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44769,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158491,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
