"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33411,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32046,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"35022,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33786,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32451,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31951,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34981,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"27/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34642,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32202,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34387,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
