"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951420101_029";"039514201000";"CHARS";"95";"95142";"Chars";"622592,854099996";"6895307,7541";"2000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953090101_029";"039530901000";"HODENT";"95";"95309";"Hodent";"610095,290399998";"6894619,7244";"300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
