"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,39";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A7";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S10";"10/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S11";"03/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3,75";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S11";"10/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S11";"17/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S11";"24/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3,75";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9060,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1938,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3929,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2252,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2261,22";"67";"kg";"kilogramme";"";"Correcte"
