"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S10";"12/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2125,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"359,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,16";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16458,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
