"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,14";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,42";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"264";"unité pH";"unité pH";"";"Correcte"
