"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12678,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14589,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13720,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12985,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12470,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12579,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13107,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12314,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12383,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12043,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13065,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12705,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13902,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13153,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12371,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13012,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12365,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14909,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17321,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
