"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"16/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1287,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,46";"168";"mg(N)/L";"milligramme d'azote par litre";"85,46";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
