"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13524,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,88";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"05/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"19/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"26/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,95";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,27";"67";"kg";"kilogramme";"";"Correcte"
